Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,60.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
