Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
