Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,129.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,141.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
