Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,115.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.26
