Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,117.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,127.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
