Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,177.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,123.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,128.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
