Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,124.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,31.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
