Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
