Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,transformer,,Temperature,C,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,transformer,,Temperature,C,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,transformer,,Temperature,C,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
