Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
