Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,63.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
