Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
