Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,transformer,,Temperature,C,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
