Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,transformer,,Temperature,C,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,transformer,,Temperature,C,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
