Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
