Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,transformer,,Temperature,C,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,transformer,,Temperature,C,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
