Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,transformer,,Temperature,C,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,transformer,,Temperature,C,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
