Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
