Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
