Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.93
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.07
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.01
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.87
