Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.81
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930656,SEWALL HIGHWAY COVEY,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,N Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,N Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
