Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,N Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,N Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,N Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,N Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
