Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,N Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,N Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,N Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,N Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,86.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,N Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
