Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,N Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,N Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,N Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,116.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,N Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,N Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
