Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,N Current (RMS),A,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,N Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,N Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,N Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,N Current (RMS),A,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,37.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,152.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
