Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,N Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,N Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,113.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,N Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,N Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,N Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
