Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,N Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,N Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
