Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,N Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,N Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,N Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,N Current (RMS),A,45.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,129.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,N Current (RMS),A,45.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
