Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,N Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,N Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,N Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
