Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,N Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,N Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
