Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,N Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,N Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
