Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,N Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,N Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
