Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,N Current (RMS),A,59.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,151.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,87.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,N Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
