Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,N Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,N Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,12.0
