Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,N Current (RMS),A,44.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,N Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
