Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,N Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
