Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,N Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
