Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,N Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
