Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
