Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,N Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
