Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,N Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,N Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
