Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
930656,SEWALL HIGHWAY COVEY,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,N Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,N Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.19
