Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,N Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,N Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,N Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,N Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,N Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
