Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,N Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,119.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,N Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,N Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,N Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,N Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,139.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,N Current (RMS),A,68.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,162.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
