Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,93.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,N Current (RMS),A,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,153.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,N Current (RMS),A,42.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,N Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
