Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,N Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,N Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,N Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,N Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,N Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
