Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,N Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,N Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,N Current (RMS),A,44.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,N Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,155.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,N Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,121.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,N Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
