Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,130.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,143.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,29.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,N Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,N Current (RMS),A,39.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,N Current (RMS),A,35.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
