Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,N Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,151.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,92.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,140.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,N Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,N Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,118.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,N Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,N Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
