Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,N Current (RMS),A,43.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,N Current (RMS),A,51.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,N Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
