Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,N Current (RMS),A,62.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,131.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,N Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,N Current (RMS),A,62.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,166.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,97.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,N Current (RMS),A,39.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,95.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,143.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,N Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,125.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,N Current (RMS),A,44.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,144.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
