Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,N Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,N Current (RMS),A,29.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,N Current (RMS),A,71.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,147.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,98.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
