Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,N Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,142.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,N Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,N Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,130.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,N Current (RMS),A,52.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
