Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,N Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,N Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,N Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,N Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
