Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,N Current (RMS),A,46.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,72.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,N Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,N Current (RMS),A,40.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,N Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
