Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,N Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
