Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,N Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
