Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,N Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,N Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
