Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
