Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
