Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,N Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,N Current (RMS),A,29.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
