Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.03
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.83
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.17
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.88
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,N Current (RMS),A,32.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
930656,SEWALL HIGHWAY COVEY,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
