Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,13.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,N Current (RMS),A,42.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,13.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,N Current (RMS),A,41.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.15
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.51
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,14.0
