Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,44.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.69
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,63.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.09
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,61.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,14.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,55.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.62
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.57
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.85
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.17
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,68.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,142.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,14.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.61
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.45
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.06
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.97
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,64.9
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930656,SEWALL HIGHWAY COVEY,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
